Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
