Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.08
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
