Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
