Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.1
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.45
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410513,Carnon Downs,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
