Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.7
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410513,Carnon Downs,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410513,Carnon Downs,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410513,Carnon Downs,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
410513,Carnon Downs,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
