Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
