Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.6
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.5
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
410513,Carnon Downs,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
