Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.37
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.3
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
