Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
