Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
