Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410513,Carnon Downs,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,12.67
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.85
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
