Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.86
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.54
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
