Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
