Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
