Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
