Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
