Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
