Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.61
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
