Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
