Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
