Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.82
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
410513,Carnon Downs,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.41
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.46
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.71
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.58
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410513,Carnon Downs,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
