Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410513,Carnon Downs,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.63
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.52
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410513,Carnon Downs,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.89
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.04
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.72
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.58
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410513,Carnon Downs,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
