Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.79
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410513,Carnon Downs,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410513,Carnon Downs,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.32
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410513,Carnon Downs,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.85
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.95
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410513,Carnon Downs,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
410513,Carnon Downs,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.08
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
410513,Carnon Downs,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410513,Carnon Downs,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
