Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410513,Carnon Downs,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
