Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
