Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
