Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.71
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410513,Carnon Downs,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410513,Carnon Downs,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410513,Carnon Downs,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
