Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.11
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
