Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
410513,Carnon Downs,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410513,Carnon Downs,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.41
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
