Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
