Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
