Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.19
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
