Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
410513,Carnon Downs,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
410513,Carnon Downs,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
410513,Carnon Downs,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
410513,Carnon Downs,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410513,Carnon Downs,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410513,Carnon Downs,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
