Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410513,Carnon Downs,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.55
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
410513,Carnon Downs,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
410513,Carnon Downs,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
