Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
