Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
410513,Carnon Downs,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
