Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410513,Carnon Downs,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-10.07
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
