Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.14
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.72
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.94
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
