Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.11
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.23
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
