Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410513,Carnon Downs,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410513,Carnon Downs,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.94
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
