Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
