Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
