Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.78
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
