Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410513,Carnon Downs,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
