Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410513,Carnon Downs,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
410513,Carnon Downs,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.33
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
