Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410513,Carnon Downs,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.08
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.21
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
410513,Carnon Downs,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410513,Carnon Downs,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
410513,Carnon Downs,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
410513,Carnon Downs,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410513,Carnon Downs,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.82
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
