Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.3
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
410513,Carnon Downs,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410513,Carnon Downs,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
