Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
410513,Carnon Downs,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
410513,Carnon Downs,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410513,Carnon Downs,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
