Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.92
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410513,Carnon Downs,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
