Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.26
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
