Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410513,Carnon Downs,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410513,Carnon Downs,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
