Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.49
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
