Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410513,Carnon Downs,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410513,Carnon Downs,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
410513,Carnon Downs,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
