Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
