Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
