Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
