Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
