Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
