Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410513,Carnon Downs,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
