Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410513,Carnon Downs,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410513,Carnon Downs,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410513,Carnon Downs,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
