Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410513,Carnon Downs,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410513,Carnon Downs,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.8
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
