Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.37
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
410513,Carnon Downs,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
410513,Carnon Downs,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
