Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
