Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
